Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,59.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,76.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,173.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,73.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,50.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,213.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,75.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,68.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,51.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,53.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,215.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,221.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,76.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,91.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,50.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,213.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,220.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,173.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
