Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,transformer,,Temperature,C,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,transformer,,Temperature,C,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,10.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
