Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,48.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
