Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,70.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,194.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,195.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,70.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,48.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,207.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,72.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,185.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,69.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,47.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,202.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,76.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,177.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,178.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,68.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,65.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,76.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.6
