Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,transformer,,Temperature,C,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,transformer,,Temperature,C,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,transformer,,Temperature,C,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,transformer,,Temperature,C,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,transformer,,Temperature,C,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,transformer,,Temperature,C,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,transformer,,Temperature,C,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,transformer,,Temperature,C,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,transformer,,Temperature,C,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,transformer,,Temperature,C,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,37.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
