Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,53.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,50.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,57.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.9
