Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,64.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,64.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,55.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,173.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
