Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
