Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,42.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,44.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
