Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
