Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.43
