Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,15.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,32.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
