Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
