Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,73.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,142.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.39
