Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,transformer,,Temperature,C,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
