Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,49.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,45.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
