Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,181.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,178.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,47.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,74.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,172.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,175.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,49.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,206.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,72.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,171.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,177.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,62.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,177.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
