Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,71.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,44.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,187.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,69.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,187.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,51.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,213.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,77.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,45.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,178.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,183.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,158.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,77.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,171.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,177.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
