Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,57.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
