Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,47.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
