Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
