Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,78.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,194.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,56.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,173.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,239.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,58.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,248.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,386.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,43.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,182.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,198.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,181.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,195.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,68.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,171.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,61.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,54.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
