Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,58.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,159.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,182.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,71.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,55.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
