Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
