Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,42.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,176.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,68.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,215.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,62.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,86.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,48.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,201.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,71.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,84.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,57.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,236.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,54.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,227.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,89.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,65.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
