Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,41.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
