Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
