Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
