Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,50.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
