Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,127.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,119.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.27
