Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,167.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,174.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,77.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,325.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,36.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,197.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,157.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,180.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,169.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,174.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,43.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,180.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,154.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
