Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,transformer,,Temperature,C,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,transformer,,Temperature,C,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,transformer,,Temperature,C,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,transformer,,Temperature,C,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,transformer,,Temperature,C,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,transformer,,Temperature,C,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
