Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
