Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
