Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
