Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,51.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,42.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,180.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,163.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,46.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,198.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,74.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,220.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,42.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,182.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,166.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
