Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
