Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,55.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
