Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,137.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,54.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,141.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,56.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,60.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,133.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
