Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,167.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,72.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,40.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,168.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,176.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,181.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,73.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,39.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,164.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,145.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,71.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,144.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,169.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
