Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
