Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,37.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,63.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,40.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,149.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,170.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,39.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,43.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,186.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,144.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,160.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.64
