Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,161.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,37.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,139.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,65.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
