Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
