Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
