Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.57
