Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,43.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
