Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,48.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,77.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,84.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,86.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,41.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,55.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,171.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
