Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,34.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,58.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,71.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,140.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,140.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,142.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,35.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,148.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
