Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,38.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,148.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,151.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,62.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,41.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,176.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,46.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,192.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,148.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,53.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,225.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,155.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,76.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,47.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,201.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,143.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
