Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,116.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,transformer,,Temperature,C,19.3
