Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,77.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,transformer,,Temperature,C,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,transformer,,Temperature,C,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
