Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,transformer,,Temperature,C,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
