Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,transformer,,Temperature,C,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,147.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,141.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,transformer,,Temperature,C,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,153.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,transformer,,Temperature,C,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,35.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,transformer,,Temperature,C,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,91.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,187.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
