Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,184.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,transformer,,Temperature,C,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,54.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,163.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,70.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,121.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,68.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,53.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,165.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,136.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,65.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,32.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,143.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,146.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,178.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,38.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,33.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,56.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
