Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,transformer,,Temperature,C,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T14:30:00.000+00:00,transformer,,Temperature,C,20.0
