Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,transformer,,Temperature,C,17.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,transformer,,Temperature,C,17.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,transformer,,Temperature,C,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,transformer,,Temperature,C,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
