Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,63.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,36.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,152.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,transformer,,Temperature,C,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,70.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,172.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,39.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,168.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,41.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,175.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,transformer,,Temperature,C,19.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,191.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,44.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,152.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,185.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,transformer,,Temperature,C,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,70.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,47.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,202.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,transformer,,Temperature,C,19.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,49.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,207.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,45.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,192.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,transformer,,Temperature,C,19.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,73.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
