Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
