Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,transformer,,Temperature,C,18.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,44.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
