Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,76.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,transformer,,Temperature,C,17.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,transformer,,Temperature,C,17.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,transformer,,Temperature,C,17.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,69.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,transformer,,Temperature,C,17.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
