Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,74.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,transformer,,Temperature,C,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,77.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,transformer,,Temperature,C,18.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,transformer,,Temperature,C,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,80.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,transformer,,Temperature,C,18.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,transformer,,Temperature,C,19.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,transformer,,Temperature,C,19.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,transformer,,Temperature,C,17.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
