Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.83
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.05
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
