Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.67
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,64.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,126.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.53
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.87
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,65.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.39
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.77
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.02
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,133.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.65
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,108.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.89
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.66
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,transformer,,Temperature,C,18.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.93
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.13
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,68.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,139.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,113.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.12
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.88
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.64
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.29
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.51
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,61.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,transformer,,Temperature,C,18.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.62
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.78
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.76
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.91
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.69
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,135.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,transformer,,Temperature,C,18.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.22
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.14
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.71
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.2
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.57
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.74
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.8
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,137.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,134.0
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
794497,BLAKE HILL WAY - ABBEYMEAD GLOS,2023-02-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
